Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93732
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88464
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96344
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,155.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,155.75
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,155.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,134.88
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,138.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,136.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,157.25
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,157.5
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,157.38
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.37
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94073
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96228
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95038
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9805
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97006
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9642
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L3 Current (Min),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L3 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L2 Current (Min),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L2 Current (Max),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L1 Current (Min),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L1 Current (Max),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92605
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94351
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91217
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97717
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92377
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97827
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.06
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94812
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8940100000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96298
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,119.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,133.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,136.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,135.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,148.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,148.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,148.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.68
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90515
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90381
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94079
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98566
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97653
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98569
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L3 Current (Min),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L3 Current (Max),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L2 Current (Min),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L2 Current (Max),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L1 Current (Min),A,111.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L1 Current (Max),A,113.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,112.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9429
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94748
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99689
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89889
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93933
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98218
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.93
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.56
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90124
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91833
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95752
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Min),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Min),V,249.16
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Max),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,55.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Min),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Max),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Min),A,140.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Max),A,140.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Min),A,225.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Max),A,227.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,226.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,15.07
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91025
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.89187
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92166
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97986
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98904
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98651
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L3 Current (Min),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L3 Current (Max),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L2 Current (Min),A,102.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L2 Current (Max),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L1 Current (Min),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L1 Current (Max),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93079
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94083
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9566
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88989
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92612
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93722
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8987700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91177
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97244
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Min),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Max),V,248.03
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Min),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Max),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
