Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Min),A,100.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Max),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Min),A,165.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Max),A,166.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,165.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Min),A,157.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Max),A,157.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,157.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93686
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8688600000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95157
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98718
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9855
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97107
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L3 Current (Min),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L3 Current (Max),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L2 Current (Min),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L2 Current (Max),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L1 Current (Min),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L1 Current (Max),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8977299999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95868
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95044
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90466
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96423
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95566
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97613
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88489
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96625
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Min),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Min),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Max),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Min),A,119.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Max),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Min),A,166.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Max),A,170.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,168.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Min),A,141.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Max),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,141.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,24.06
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8983399999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.87335
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94842
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97934
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98871
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94049
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L3 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L3 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L2 Current (Min),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L2 Current (Max),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,96.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L1 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L1 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93048
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91498
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98898
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98248
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91287
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95126
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.31
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93475
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9043
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96179
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Min),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Max),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Min),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Max),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Min),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Max),A,129.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Min),A,161.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Max),A,163.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,163.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Min),A,133.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Max),A,139.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,138.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,25.44
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.88821
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.85324
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.89841
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9852
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98303
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96054
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L3 Current (Min),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L3 Current (Max),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L2 Current (Min),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L2 Current (Max),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L1 Current (Min),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L1 Current (Max),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.44
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92932
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8975200000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93048
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97021
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95901
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92343
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.31
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97055
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90982
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94766
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,137.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,138.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,137.88
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,180.12
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,180.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,180.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,128.38
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,128.75
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.56
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.13
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95044
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8035899999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93664
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
