Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98834
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98883
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97107
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L3 Current (Min),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L3 Current (Max),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L2 Current (Min),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L2 Current (Max),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L1 Current (Min),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L1 Current (Max),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93433
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92703
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92663
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94885
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95187
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93725
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98688
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91516
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96536
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,152.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,153.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,152.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,181.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,181.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,181.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,140.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,146.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,14.06
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.944
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8413700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94595
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99484
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98395
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96649
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L3 Current (Min),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L3 Current (Max),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L2 Current (Min),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L2 Current (Max),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L1 Current (Min),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L1 Current (Max),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,77.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97842
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93548
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93845
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93668
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96771
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8968200000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.43
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93652
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93204
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95709
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,182.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,182.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,182.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,181.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,182.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,181.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,136.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,136.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.31
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.81
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96228
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.893
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9585
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97723
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97678
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96918
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L3 Current (Min),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L3 Current (Max),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L2 Current (Min),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L2 Current (Max),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L1 Current (Min),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L1 Current (Max),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92676
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97961
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9187
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94287
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93732
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91577
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98529
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9378
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96033
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,129.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,174.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,177.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,176.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,146.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,146.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,146.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95291
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94128
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96493
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98575
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98181
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96963
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L3 Current (Min),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L3 Current (Max),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L2 Current (Min),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L2 Current (Max),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L1 Current (Min),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L1 Current (Max),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90118
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92532
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88418
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
