Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97443
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94601
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95746
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98416
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93548
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96133
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,143.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,147.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,145.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,170.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,175.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,173.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,163.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,163.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,163.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95074
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94339
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95261
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98917
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9722
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96979
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L3 Current (Min),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L3 Current (Max),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L2 Current (Min),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L2 Current (Max),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L1 Current (Min),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L1 Current (Max),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95264
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96799
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9133
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98401
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9465
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95142
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98352
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93246
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9013
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,169.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,174.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,171.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,173.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,175.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,174.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,141.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,141.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,141.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94504
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95276
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92584
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98853
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97867
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97711
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L3 Current (Min),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L3 Current (Max),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L2 Current (Min),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L2 Current (Max),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L1 Current (Min),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L1 Current (Max),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98285
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94491
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95407
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98709
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92935
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9555
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8865299999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86264
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8839100000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,191.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,191.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,191.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,165.25
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,165.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,165.5
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,157.62
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,157.88
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,157.75
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,27.44
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8618399999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94763
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94891
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L2 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98694
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99112
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9621
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L3 Current (Min),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L3 Current (Max),A,82.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L2 Current (Min),A,125.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L2 Current (Max),A,126.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,126.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L1 Current (Min),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L1 Current (Max),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94577
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98578
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94632
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98032
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94418
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92615
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.81
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
