Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88171
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8593700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86441
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,167.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,167.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,167.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,232.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,233.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,233.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,135.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,135.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,135.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94855
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98877
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8805799999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L2 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L2 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98572
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99039
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97595
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L3 Current (Min),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L3 Current (Max),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L2 Current (Min),A,115.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L2 Current (Max),A,115.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,115.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L1 Current (Min),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L1 Current (Max),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98676
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99738
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95578
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95535
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95361
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96628
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.13
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88574
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8122199999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8931899999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,249.59
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,249.69
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,249.03
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,248.45
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,64.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,155.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,155.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,155.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,259.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,261.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,260.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,162.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,162.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,162.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.06
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93814
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95196
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8702700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L2 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99545
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98813
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97522
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L3 Current (Min),A,112.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L3 Current (Max),A,112.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,112.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L2 Current (Min),A,113.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L2 Current (Max),A,113.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,113.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L1 Current (Min),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L1 Current (Max),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98169
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99637
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9386
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97916
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95114
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94342
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,45.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8914799999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69116
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8658399999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,65.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,216.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,216.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,216.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,262.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,263.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,263.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,142.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,147.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,145.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.56
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93277
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95251
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95239
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98523
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.987
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96963
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L3 Current (Min),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L3 Current (Max),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L2 Current (Min),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L2 Current (Max),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L1 Current (Min),A,82.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L1 Current (Max),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8944700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9718
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97577
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97742
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96014
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97998
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93115
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81939
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92059
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,249.05
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,249.09
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,249.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,142.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,143.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,143.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,202.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,203.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,203.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,179.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,180.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,179.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
