Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.56
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.06
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92703
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8614799999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95364
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.987
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9733
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96912
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L3 Current (Min),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L3 Current (Max),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L2 Current (Min),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L2 Current (Max),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L1 Current (Min),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L1 Current (Max),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9332
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94345
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96722
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95123
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94598
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94583
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.56
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96817
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96539
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9039
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,148.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,146.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,171.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,171.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,171.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,141.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,142.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,141.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.93
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.56
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92871
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8902899999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95752
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99521
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98676
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98758
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L3 Current (Min),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L3 Current (Max),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L2 Current (Min),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L2 Current (Max),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L1 Current (Min),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L1 Current (Max),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98425
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94983
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95932
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.974
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98224
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92447
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.06
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,38.13
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93924
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85415
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8960899999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,212.12
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,212.62
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,212.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,234.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,234.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,234.38
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,182.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,182.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,182.25
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.31
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90274
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90329
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97122
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99625
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98346
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93881
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L3 Current (Min),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L3 Current (Max),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L2 Current (Min),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L2 Current (Max),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L1 Current (Min),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L1 Current (Max),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94232
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97342
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94202
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97351
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95343
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94784
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.44
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91675
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8316
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8082600000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,183.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,184.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,183.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,177.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,177.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,177.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,121.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,121.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92523
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8867799999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91681
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9968
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97058
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97678
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L3 Current (Min),A,136.62
