Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L3 Current (Max),A,137.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,136.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L2 Current (Min),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L2 Current (Max),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L1 Current (Min),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L1 Current (Max),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95026
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96298
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94556
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99225
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93124
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97726
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,37.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94098
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79547
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7688
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,61.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,245.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,251.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,249.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,148.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,149.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,149.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,169.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,169.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,169.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91211
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8995700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.85834
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99268
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97464
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96222
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L3 Current (Min),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L3 Current (Max),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L2 Current (Min),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L2 Current (Max),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L1 Current (Min),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L1 Current (Max),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8970299999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97852
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94495
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97174
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96106
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9624
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.69
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9133
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97424
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90301
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,159.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,160.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,159.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,180.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,181.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,180.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,141.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,141.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,141.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.19
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.89691
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94391
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90903
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9949
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97675
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96655
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L3 Current (Min),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L3 Current (Max),A,105.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L2 Current (Min),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L2 Current (Max),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L1 Current (Min),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L1 Current (Max),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96484
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9794
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98102
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98441
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9003899999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97787
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.69
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94659
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99399
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7901600000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,206.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,206.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,206.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,164.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,166.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,165.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,154.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,170.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,160.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.56
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.87771
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93039
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8799100000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99576
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96201
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99213
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L3 Current (Min),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L3 Current (Max),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L2 Current (Min),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L2 Current (Max),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L1 Current (Min),A,116.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L1 Current (Max),A,116.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,116.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97742
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9845
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96463
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
