Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98434
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94632
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97607
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.31
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96881
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98941
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82309
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,194.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,194.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,194.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,159.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,160.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,159.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,193.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,193.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,193.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.88708
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90326
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8789
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99518
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97919
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98441
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L3 Current (Min),A,96.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L3 Current (Max),A,96.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L2 Current (Min),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L2 Current (Max),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L1 Current (Min),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L1 Current (Max),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97031
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98746
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97229
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98523
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.961
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98807
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97156
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9903
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8436899999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,191.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,191.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,191.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,188.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,192.88
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,190.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,177.38
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,183.12
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,181.62
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.06
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,18.31
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.88235
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95685
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91043
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99374
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96258
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99173
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L3 Current (Min),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L3 Current (Max),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L2 Current (Min),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L2 Current (Max),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L1 Current (Min),A,122.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L1 Current (Max),A,123.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,123.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9649
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95544
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93219
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9953
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95682
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96594
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.81
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.94
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97986
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87716
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81274
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,216.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,223.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,221.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,148.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,151.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,150.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,186.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,186.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,186.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.31
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.69
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91421
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95291
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96826
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99066
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98364
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98239
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L3 Current (Min),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L3 Current (Max),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L2 Current (Min),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L2 Current (Max),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L1 Current (Min),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L1 Current (Max),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93436
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9776
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98135
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99619
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93417
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95032
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.69
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98743
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8777799999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85611
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,246.59
