Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,202.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,203.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,203.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,171.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,182.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,179.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,150.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,150.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.56
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,20.31
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91064
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93603
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91656
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9917
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97232
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95047
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L3 Current (Min),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L3 Current (Max),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L2 Current (Min),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L2 Current (Max),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L1 Current (Min),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L1 Current (Max),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97043
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96585
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98215
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99246
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92743
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96588
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.31
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.93
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92551
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84305
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83096
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,166.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,167.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,166.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,147.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,148.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,147.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,136.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,136.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,136.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.44
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9888
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93271
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9967
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L1 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L1 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99155
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97168
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95312
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L3 Current (Min),A,82.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L3 Current (Max),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L2 Current (Min),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L2 Current (Max),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L1 Current (Min),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L1 Current (Max),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97919
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94577
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99704
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99625
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97736
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9805
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.31
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97995
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84631
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83783
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,56.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,225.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,233.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,229.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,162.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,163.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,162.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,185.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,185.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,185.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.69
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94485
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.88928
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95053
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99496
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97961
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97815
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L3 Current (Min),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L3 Current (Max),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,96.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L2 Current (Min),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L2 Current (Max),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L1 Current (Min),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L1 Current (Max),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96237
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98206
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99835
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99481
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97211
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96674
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.37
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99515
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95416
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81387
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,61.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,246.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,249.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,247.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,180.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,181.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,181.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,184.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,184.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,184.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.19
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96545
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90503
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99545
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L3 Current (Min),A,12.62
