Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L1 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98874
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97513
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99533
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L3 Current (Min),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L3 Current (Max),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L2 Current (Min),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L2 Current (Max),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L1 Current (Min),A,150.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L1 Current (Max),A,150.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,150.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97458
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98285
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95645
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99109
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96817
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98044
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.94
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99274
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94565
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78064
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.14
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.16
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.48
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.53
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.05
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,56.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,195.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,195.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,195.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,193.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,194.12
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,193.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,234.5
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,234.75
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,234.62
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.19
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.56
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99039
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.89874
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99854
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L1 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L1 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99545
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99283
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99493
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L3 Current (Min),A,91.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L3 Current (Max),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L2 Current (Min),A,125.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L2 Current (Max),A,125.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,125.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L1 Current (Min),A,155.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L1 Current (Max),A,156.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96558
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98621
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96524
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99097
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95358
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9642
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.94
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88779
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95398
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97754
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.2
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.31
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.27
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.28
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.91
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.03
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,200.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,201.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,200.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,214.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,226.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,223.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,236.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,237.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,236.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.94
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.19
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91598
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.79767
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99542
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L1 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L1 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98947
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97336
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99579
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L3 Current (Min),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L3 Current (Max),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L2 Current (Min),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L2 Current (Max),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L1 Current (Min),A,140.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L1 Current (Max),A,140.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96753
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97879
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98831
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98294
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94662
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96078
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96548
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91836
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8400200000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.06
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.11
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.48
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.45
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.45
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,160.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,160.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,160.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,158.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,159.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,158.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,217.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,218.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,218.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.19
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.06
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90716
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96896
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98563
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L1 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L1 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99304
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96335
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97208
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L3 Current (Min),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L3 Current (Max),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L2 Current (Min),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L2 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L1 Current (Min),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L1 Current (Max),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91855
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98462
