Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99066
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99603
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95743
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92993
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,94.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.13
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91852
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92328
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97885
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.19
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.02
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.06
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,206.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,206.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,206.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,154.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,155.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,154.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,161.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,165.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,163.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8904700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97925
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96905
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99051
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97772
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9827
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L3 Current (Min),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L3 Current (Max),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L2 Current (Min),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L2 Current (Max),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L1 Current (Min),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L1 Current (Max),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98025
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9964
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98785
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9761
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97607
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95813
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.81
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99136
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94522
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93783
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.19
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.16
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,174.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,175.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,175.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,199.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,206.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,203.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,163.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,163.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,163.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.69
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90854
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97882
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97031
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99023
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98993
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99036
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L3 Current (Min),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L3 Current (Max),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L2 Current (Min),A,107.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L2 Current (Max),A,107.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,107.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L1 Current (Min),A,115.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L1 Current (Max),A,116.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97073
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98987
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98599
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99649
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97479
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92499
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,115.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,115.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,115.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99295
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94031
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92377
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.7
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.08
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,58.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,239.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,240.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,239.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,212.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,213.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,213.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,176.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,176.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,176.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.37
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90735
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97436
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96356
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99332
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9917
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98535
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L3 Current (Min),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L3 Current (Max),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L2 Current (Min),A,107.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L2 Current (Max),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L1 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L1 Current (Max),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99124
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97556
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8611700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99719
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95782
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96683
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
