Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93204
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90579
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93634
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.7
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,56.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,228.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,229.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,228.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,198.38
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,198.88
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,198.62
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,153.12
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,153.75
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,153.25
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.37
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.89905
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94647
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91861
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99152
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98508
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98126
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L3 Current (Min),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L3 Current (Max),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L2 Current (Min),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L2 Current (Max),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L1 Current (Min),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L1 Current (Max),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99625
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97769
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88705
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99057
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99054
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9621
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9212
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92563
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93167
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,194.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,194.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,194.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,221.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,222.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,222.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,141.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,142.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,142.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.94
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90002
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95181
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94238
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99619
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99161
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99286
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L3 Current (Min),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L3 Current (Max),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L2 Current (Min),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L2 Current (Max),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L1 Current (Min),A,104.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L1 Current (Max),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,104.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96603
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98145
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90231
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95917
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98297
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97189
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.19
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97363
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96652
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96054
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.09
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.28
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.3
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,166.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,166.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,166.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,217.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,218.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,218.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,170.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,170.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,170.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.63
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8936799999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96207
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93606
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99463
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98114
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99368
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L3 Current (Min),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L3 Current (Max),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L2 Current (Min),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L2 Current (Max),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L1 Current (Min),A,125.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L1 Current (Max),A,126.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,125.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98608
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99298
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94556
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95486
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97281
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96802
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92813
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9939
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97958
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.44
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,152.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,152.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,152.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,206.5
