Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,206.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,206.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,212.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,213.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,213.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.06
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.19
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.87497
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.77871
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94803
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98602
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97644
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98526
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L3 Current (Min),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L3 Current (Max),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L2 Current (Min),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L2 Current (Max),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L1 Current (Min),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L1 Current (Max),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.56
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98602
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99567
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94058
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98386
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92648
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98679
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99115
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94702
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80081
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.09
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,171.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,180.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,176.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,176.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,176.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,176.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,179.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,179.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,179.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.84259
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.83575
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97424
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97549
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99429
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97809
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L3 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L3 Current (Max),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L2 Current (Min),A,119.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L2 Current (Max),A,120.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,120.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L1 Current (Min),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L1 Current (Max),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99435
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.991
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93881
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98364
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95172
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99094
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.06
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98376
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84915
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8261700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,157.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,158.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,158.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,205.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,205.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,205.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,182.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,183.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,182.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9917
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96515
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95834
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L1 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9845
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99194
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97772
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L3 Current (Min),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L3 Current (Max),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L2 Current (Min),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L2 Current (Max),A,107.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L1 Current (Min),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L1 Current (Max),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96176
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98801
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94058
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9902
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98386
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99118
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98013
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82065
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8609600000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.83
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,166.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,166.88
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,166.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,212.25
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,217.62
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,214.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,151.5
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,152.75
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,152.12
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.94
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99384
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99951
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97507
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L2 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L2 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99484
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99075
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96884
