Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L3 Current (Min),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L3 Current (Max),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L2 Current (Min),A,114.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L2 Current (Max),A,114.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,114.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L1 Current (Min),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L1 Current (Max),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93594
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95602
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98132
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98547
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96939
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94992
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.06
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97961
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84045
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8932200000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,191.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,191.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,191.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,201.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,206.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,204.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,122.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,123.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,122.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.79437
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97388
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94388
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99762
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97879
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98773
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L3 Current (Min),A,144.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L3 Current (Max),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,144.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L2 Current (Min),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L2 Current (Max),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L1 Current (Min),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L1 Current (Max),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97723
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97046
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93756
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9621
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98535
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98379
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.87
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99188
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8317200000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82614
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,59.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,239.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,240.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,240.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,166.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,169.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,168.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,168.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,169.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,168.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.94
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8815299999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95981
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96222
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99365
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9892
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98337
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L3 Current (Min),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L3 Current (Max),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L2 Current (Min),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L2 Current (Max),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L1 Current (Min),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L1 Current (Max),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98169
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97613
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90091
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98691
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97018
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9812
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99518
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80728
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7964100000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,211.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,212.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,212.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,187.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,187.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,187.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,143.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,143.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,143.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.37
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.88986
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92178
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.966
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99231
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97632
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98676
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L3 Current (Min),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L3 Current (Max),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L2 Current (Min),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L2 Current (Max),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L1 Current (Min),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L1 Current (Max),A,96.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98834
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9646
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93719
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
