Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94089
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99246
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98148
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.37
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91421
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97919
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81363
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,150.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,150.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,150.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,198.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,200.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,199.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,176.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,176.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,176.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.31
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90646
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91882
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8707299999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99741
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97702
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98157
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L3 Current (Min),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L3 Current (Max),A,128.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,125.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L2 Current (Min),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L2 Current (Max),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L1 Current (Min),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L1 Current (Max),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.06
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98782
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97989
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94079
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98932
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97916
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98544
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.69
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.13
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92297
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8313
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81286
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,228.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,232.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,229.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,158.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,160.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,159.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,170.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,171.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,170.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,23.31
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.86865
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92471
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93185
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99408
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.979
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98999
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L3 Current (Min),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L3 Current (Max),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L2 Current (Min),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L2 Current (Max),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L1 Current (Min),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L1 Current (Max),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.32
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96643
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99533
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98987
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96963
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98154
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98318
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.5
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94739
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8369700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80609
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,172.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,172.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,172.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,200.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,202.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,201.75
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,185.12
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,187.62
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,186.25
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.57
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8895200000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95038
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9332
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98825
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98917
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97995
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L3 Current (Min),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L3 Current (Max),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L2 Current (Min),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L2 Current (Max),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L1 Current (Min),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L1 Current (Max),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.56
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99097
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99548
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93347
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98312
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98447
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98532
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94559
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80972
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8950799999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
