Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,170.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,171.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,171.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,209.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,210.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,210.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,160.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,163.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,161.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.69
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.89194
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.88281
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97043
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99609
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99145
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98395
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L3 Current (Min),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L3 Current (Max),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,108.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L2 Current (Min),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L2 Current (Max),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L1 Current (Min),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L1 Current (Max),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99286
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98981
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93423
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97897
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97601
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98926
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.81
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92786
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83301
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97617
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,56.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,226.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,226.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,226.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,212.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,213.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,213.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,169.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,170.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,169.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.69
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.31
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.86923
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8341
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95615
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99237
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98526
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99405
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L3 Current (Min),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L3 Current (Max),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L2 Current (Min),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L2 Current (Max),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L1 Current (Min),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L1 Current (Max),A,111.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98492
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99207
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96478
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98914
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92114
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98666
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.37
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99203
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83255
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87646
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,249.03
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,249.39
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,249.42
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,214.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,214.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,214.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,161.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,161.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,161.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,185.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,186.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,185.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-50.81
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8576600000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.58007
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91901
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98459
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97827
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98257
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L3 Current (Min),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L3 Current (Max),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L2 Current (Min),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L2 Current (Max),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,74.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L1 Current (Min),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L1 Current (Max),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98718
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98929
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96255
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97818
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96088
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98923
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.37
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99527
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8459399999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96356
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,249.36
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,249.48
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,182.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,183.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,182.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,169.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,173.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,171.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,167.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,167.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,167.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91369
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9068
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95526
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,1.0
