Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97552
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98898
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98285
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L3 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L3 Current (Max),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L2 Current (Min),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L2 Current (Max),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,95.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L1 Current (Min),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L1 Current (Max),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94403
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98202
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97372
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99234
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97675
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99243
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.82
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99722
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84985
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85272
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,190.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,190.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,190.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,193.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,193.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,193.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,166.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,167.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,167.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.914
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9968
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90817
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9935
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98459
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98724
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L3 Current (Min),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L3 Current (Max),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L2 Current (Min),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L2 Current (Max),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L1 Current (Min),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L1 Current (Max),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95499
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96808
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93457
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97476
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96292
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99081
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.94
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99637
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82275
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84024
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,187.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,188.62
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,188.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,173.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,173.88
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,173.75
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,158.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,158.25
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,158.12
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.44
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.31
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9967
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97906
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9256
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L3 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L3 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99023
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98138
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98547
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L3 Current (Min),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L3 Current (Max),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L2 Current (Min),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L2 Current (Max),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L1 Current (Min),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L1 Current (Max),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98206
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95413
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9396
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98193
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98242
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96674
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.63
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99387
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8314799999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8420700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,248.03
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,193.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,194.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,193.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,180.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,181.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,180.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,148.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,148.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,148.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.44
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90719
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97821
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9238
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99564
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97586
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99249
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L3 Current (Min),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L3 Current (Max),A,100.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L2 Current (Min),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L2 Current (Max),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L1 Current (Min),A,96.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L1 Current (Max),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,96.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
