Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9823
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97391
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92767
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8836700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9335
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96088
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.06
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99011
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80813
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8887
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,174.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,179.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,177.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,150.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,157.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,159.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,158.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.44
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91769
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96921
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.89612
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98367
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98828
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98428
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L3 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L3 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L2 Current (Min),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L2 Current (Max),A,109.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,109.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L1 Current (Min),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L1 Current (Max),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99075
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94675
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94574
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97513
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9538
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98389
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,37.94
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99548
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78701
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81582
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,181.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,187.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,183.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,170.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,173.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,172.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,175.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,179.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,177.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,25.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8543700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94556
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.89255
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99176
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98633
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99557
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L3 Current (Min),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L3 Current (Max),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L2 Current (Min),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L2 Current (Max),A,106.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L1 Current (Min),A,139.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L1 Current (Max),A,140.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,139.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98904
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9209
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8742700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.987
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96725
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98227
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.69
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99692
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83468
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92016
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,200.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,200.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,200.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,183.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,183.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,183.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,223.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,223.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,223.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.85614
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9725
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.89285
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99463
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98868
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99643
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L3 Current (Min),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L3 Current (Max),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L2 Current (Min),A,112.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L2 Current (Max),A,114.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L1 Current (Min),A,131.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L1 Current (Max),A,134.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,133.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.995
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93097
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95483
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99014
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95883
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97919
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
