Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9791
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8308700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8893700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,205.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,206.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,205.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,178.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,179.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,178.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,208.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,212.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,211.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.94
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.44
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,12.06
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99664
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97638
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94574
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L3 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L3 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99295
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96765
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9888
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L3 Current (Min),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L3 Current (Max),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L2 Current (Min),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L2 Current (Max),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L1 Current (Min),A,112.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L1 Current (Max),A,113.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,112.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99451
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93332
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93136
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96909
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97607
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99008
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.69
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98669
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82168
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96219
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,56.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,180.88
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,186.62
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,183.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,138.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,140.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,230.25
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,230.5
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,230.38
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.31
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.44
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98062
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8609899999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95404
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L3 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L3 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98212
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98322
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9856
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L3 Current (Min),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L3 Current (Max),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L2 Current (Min),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L2 Current (Max),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L1 Current (Min),A,98.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L1 Current (Max),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98376
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94974
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95059
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96231
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95554
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98923
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.56
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99326
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85425
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85055
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,159.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,160.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,159.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,146.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,160.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,154.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,206.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,208.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,207.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.37
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.81
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.44
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98303
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.85815
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96414
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99829
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97595
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98538
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L3 Current (Min),A,129.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L3 Current (Max),A,129.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L2 Current (Min),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L2 Current (Max),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L1 Current (Min),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L1 Current (Max),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99161
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94305
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93307
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97226
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97379
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99622
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,117.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,115.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96954
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8547600000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96701
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,248.03
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,59.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,0.0
