Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,241.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,241.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,241.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,148.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,149.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,148.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,206.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,213.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,211.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92456
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91778
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90118
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98639
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98831
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99152
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L3 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L3 Current (Max),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L2 Current (Min),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L2 Current (Max),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L1 Current (Min),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L1 Current (Max),A,112.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.81
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98785
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8909600000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9006
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97385
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95514
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98807
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.19
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97177
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8407899999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98489
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,141.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,141.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,141.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,165.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,166.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,165.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,195.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,196.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,195.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.81
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.44
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99133
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8156100000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90738
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L3 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98151
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98648
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98843
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L3 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L3 Current (Max),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L2 Current (Min),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L2 Current (Max),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L1 Current (Min),A,89.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L1 Current (Max),A,89.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,89.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98819
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95959
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91647
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98459
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97678
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94327
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.69
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98138
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85949
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84411
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,248.03
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,145.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,147.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,146.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,174.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,177.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,175.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,138.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,138.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,138.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,16.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92407
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91894
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91962
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99109
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98596
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98822
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L3 Current (Min),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L3 Current (Max),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L2 Current (Min),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L2 Current (Max),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L1 Current (Min),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L1 Current (Max),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99298
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92825
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8977
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99512
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.992
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97961
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.69
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99045
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86719
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79205
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,214.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,227.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,220.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,181.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,181.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,181.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,162.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,162.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,162.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.81
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98932
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96576
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94165
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
