Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99289
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98685
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97754
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L3 Current (Min),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L3 Current (Max),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L2 Current (Min),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L2 Current (Max),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L1 Current (Min),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L1 Current (Max),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9924
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9176
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88229
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98572
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98273
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98502
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98984
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8986200000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84652
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,212.12
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,212.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,212.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,172.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,172.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,172.38
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,152.5
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,155.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,153.75
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.978
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97198
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.89975
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L3 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L3 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98505
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97937
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97763
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L3 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L3 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L2 Current (Min),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L2 Current (Max),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L1 Current (Min),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L1 Current (Max),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9715
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94595
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92227
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98734
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93732
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99435
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,97.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,98.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,98.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97308
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86334
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88077
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,143.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,144.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,136.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,137.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,137.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,192.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,196.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,194.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.19
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.94
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9808
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97195
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.76873
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L3 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L3 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98968
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99277
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99521
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L3 Current (Min),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L3 Current (Max),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L2 Current (Min),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L2 Current (Max),A,118.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,118.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L1 Current (Min),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L1 Current (Max),A,121.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97733
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97818
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90249
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9938
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97379
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97598
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96042
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86856
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98175
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,165.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,171.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,169.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,210.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,212.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,211.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,195.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,195.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,195.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99664
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96664
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90616
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L3 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L3 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99368
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99335
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99188
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L3 Current (Min),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L3 Current (Max),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L2 Current (Min),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L2 Current (Max),A,118.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,118.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L1 Current (Min),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L1 Current (Max),A,105.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99289
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89975
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91318
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
