Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98987
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97073
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93744
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92825
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8595299999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99048
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,248.42
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,205.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,206.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,205.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,196.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,208.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,199.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,167.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,168.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,167.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.31
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98428
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95328
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9368
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99219
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98621
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97855
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L3 Current (Min),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L3 Current (Max),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L2 Current (Min),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L2 Current (Max),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L1 Current (Min),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L1 Current (Max),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97733
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99426
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94223
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98618
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97458
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96033
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.81
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99673
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97046
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96353
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,197.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,198.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,197.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,204.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,204.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,204.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,138.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,139.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,139.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99469
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95352
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90423
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L3 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L3 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.56
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99918
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98752
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98737
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L3 Current (Min),A,167.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L3 Current (Max),A,167.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,167.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L2 Current (Min),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L2 Current (Max),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L1 Current (Min),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L1 Current (Max),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97034
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95813
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.884
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98437
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99762
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93863
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,109.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,121.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,118.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8763700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97043
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9866
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,65.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,58.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,264.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,264.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,264.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,227.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,239.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,236.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,135.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,136.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.69
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.69
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9906
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93622
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7821899999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L3 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L3 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99631
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9892
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95636
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L3 Current (Min),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L3 Current (Max),A,87.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L2 Current (Min),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L2 Current (Max),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L1 Current (Min),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L1 Current (Max),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93875
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9675
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91226
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97049
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9668
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97925
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.19
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87341
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83816
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96118
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
