Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,166.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,166.25
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,166.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,158.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,165.62
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,162.88
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,119.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,119.12
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,23.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.87
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8869299999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.76364
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95251
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99542
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98895
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96487
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L3 Current (Min),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L3 Current (Max),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L2 Current (Min),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L2 Current (Max),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L1 Current (Min),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L1 Current (Max),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96191
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94638
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94781
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97064
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98981
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99194
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.44
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97702
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8554700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96719
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,155.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,155.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,192.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,192.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,192.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,151.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,151.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,151.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.44
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9393
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.76571
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96539
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98758
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98987
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99243
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L3 Current (Min),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L3 Current (Max),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L2 Current (Min),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L2 Current (Max),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L1 Current (Min),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L1 Current (Max),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98474
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97311
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96493
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99548
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98334
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.69
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99091
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8745700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8401200000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,160.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,161.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,161.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,205.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,205.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,205.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,162.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,163.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,162.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.69
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,12.19
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99448
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.79852
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95444
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L3 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99814
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98883
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99295
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L3 Current (Min),A,142.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L3 Current (Max),A,143.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,142.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L2 Current (Min),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L2 Current (Max),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L1 Current (Min),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L1 Current (Max),A,105.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97711
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98172
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92859
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98215
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98749
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97671
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99255
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86819
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99365
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,63.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,256.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,261.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,257.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,199.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,201.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,199.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,176.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,176.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,176.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.06
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
