Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99399
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.7460899999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8920600000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99771
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99197
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99548
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L3 Current (Min),A,131.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L3 Current (Max),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,131.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L2 Current (Min),A,119.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L2 Current (Max),A,119.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,119.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L1 Current (Min),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L1 Current (Max),A,127.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,127.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99591
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93906
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83996
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95657
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98465
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98535
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.44
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92474
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79443
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95096
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,61.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,243.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,251.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,248.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,204.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,206.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,205.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,202.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,214.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,211.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99756
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92959
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93079
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L3 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L3 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98346
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99252
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94549
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L3 Current (Min),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L3 Current (Max),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L2 Current (Min),A,116.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L2 Current (Max),A,116.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,116.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L1 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L1 Current (Max),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93738
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98514
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91458
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87231
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98505
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97342
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.69
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98862
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.949
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95431
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,123.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,124.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,123.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,231.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,231.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,231.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,110.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99396
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96674
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9154
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98376
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99564
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96472
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L3 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L3 Current (Max),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L2 Current (Min),A,129.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L2 Current (Max),A,130.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,130.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L1 Current (Min),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L1 Current (Max),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98853
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95099
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8790600000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95755
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97806
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96765
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8951100000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92322
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98703
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,55.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,127.75
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,128.88
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,128.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,220.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,228.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,223.5
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,133.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,133.38
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,133.12
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.69
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.927
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95352
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94916
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99222
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97516
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98776
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L3 Current (Min),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L3 Current (Max),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L2 Current (Min),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L2 Current (Max),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L1 Current (Min),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L1 Current (Max),A,96.12
