Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98749
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95715
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90246
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.81
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96838
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94604
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89187
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8699899999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,249.36
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,249.41
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,250.06
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,250.08
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,248.55
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,126.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,127.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,127.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,182.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,185.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,183.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,156.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,156.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,156.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.69
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.94
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8956299999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94974
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98322
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97678
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98044
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L3 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L3 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L2 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L2 Current (Max),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L1 Current (Min),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L1 Current (Max),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97034
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96799
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94437
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97061
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97534
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96741
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.81
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91452
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8874200000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98618
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,248.55
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,249.3
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,142.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,145.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,143.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,150.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,150.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98477
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92605
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7954399999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99503
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95053
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99005
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L3 Current (Min),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L3 Current (Max),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L2 Current (Min),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L2 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L1 Current (Min),A,105.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L1 Current (Max),A,105.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,105.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97327
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98556
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94119
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9873
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9588
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93283
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93451
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91159
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8596799999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,249.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,249.91
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,173.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,177.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,174.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,141.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,142.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,141.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,152.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,152.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,152.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.87
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90814
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92786
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93368
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99176
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97635
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99088
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L3 Current (Min),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L3 Current (Max),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L2 Current (Min),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L2 Current (Max),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L1 Current (Min),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L1 Current (Max),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97455
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97278
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93417
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99734
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97498
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97321
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
