Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.56
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99545
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92984
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8995700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,249.36
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,249.41
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,186.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,189.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,188.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,150.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,150.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,150.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,147.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,154.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.37
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9234
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9202
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94739
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99234
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99487
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9689
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L3 Current (Min),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L3 Current (Max),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L2 Current (Min),A,128.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L2 Current (Max),A,128.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,128.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L1 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L1 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97757
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93454
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94089
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98511
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97159
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98752
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.63
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9823
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95599
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98889
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,249.41
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,249.44
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,138.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,139.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,138.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,197.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,198.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,197.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,150.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,160.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,154.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.44
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.44
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.44
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90811
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.71548
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94858
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97995
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97604
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98807
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L3 Current (Min),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L3 Current (Max),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L2 Current (Min),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L2 Current (Max),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L1 Current (Min),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L1 Current (Max),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,103.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.69
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99628
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92679
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96744
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98556
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9238
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97116
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97302
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94116
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,249.53
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,249.55
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,250.77
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,250.78
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,146.12
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,146.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,146.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,126.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,127.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,127.25
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,178.5
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,178.88
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,178.62
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.56
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.63
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.69
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91858
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.74493
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95343
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.44
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98996
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98856
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9826
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L3 Current (Min),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L3 Current (Max),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L2 Current (Min),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L2 Current (Max),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L1 Current (Min),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L1 Current (Max),A,77.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,77.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.56
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9075
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93954
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96054
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99347
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93848
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94778
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.44
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97601
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99231
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97314
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,249.05
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,249.17
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,249.8
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,249.81
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
