Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,149.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,149.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,149.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,146.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,146.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,146.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,135.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,136.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,136.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91809
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.7791100000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92203
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97775
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99432
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96606
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L3 Current (Min),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L3 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L2 Current (Min),A,125.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L2 Current (Max),A,126.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,126.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L1 Current (Min),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L1 Current (Max),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99377
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9938
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99774
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86111
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94354
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98569
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.19
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98233
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83615
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86456
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,118.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,118.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,209.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,210.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,209.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,156.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,158.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,157.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.31
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92667
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.90784
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9223
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97153
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98221
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98346
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L3 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L3 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L2 Current (Min),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L2 Current (Max),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L1 Current (Min),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L1 Current (Max),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93201
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97058
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99463
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90228
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90805
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9801
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93851
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90878
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87051
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,130.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,130.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,175.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,176.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,175.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.87695
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.91766
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91489
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98273
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97775
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96805
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L3 Current (Min),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L3 Current (Max),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L2 Current (Min),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L2 Current (Max),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L1 Current (Min),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L1 Current (Max),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92248
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92825
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96893
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96478
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95422
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99823
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8968200000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97308
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,148.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,148.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,148.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,130.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,135.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,133.12
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,148.62
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,148.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,148.75
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.94
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.78723
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96072
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94351
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,2.38
