Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99081
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8810399999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98804
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.19
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93396
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79446
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7977
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,151.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,151.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,151.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.94
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.69
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90118
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9621
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9537
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9874
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98032
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97986
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L3 Current (Min),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L3 Current (Max),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L2 Current (Min),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L2 Current (Max),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L1 Current (Min),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L1 Current (Max),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87149
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97476
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91827
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.06
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99841
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84726
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98749
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,74.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8891899999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99591
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85162
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,245.19
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,244.69
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,139.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,140.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,155.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,155.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,132.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,140.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,135.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,13.44
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95776
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9697
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94678
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97601
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98523
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96258
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L3 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L3 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L2 Current (Min),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L2 Current (Max),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L1 Current (Min),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L1 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87628
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91785
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88476
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99216
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96866
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9331
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82431
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88165
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,114.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,114.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,114.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,140.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,141.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,141.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,94.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.69
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97955
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96921
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96533
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98593
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97717
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91791
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L3 Current (Min),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L3 Current (Max),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L2 Current (Min),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L2 Current (Max),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L1 Current (Min),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L1 Current (Max),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91369
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90729
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92615
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98141
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86416
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92276
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.44
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89697
