Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8424
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99609
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.73
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.23
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Min),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Max),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,109.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Min),A,117.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Max),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,120.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Min),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Max),A,98.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.07
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99554
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.74398
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8722799999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L3 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97534
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98746
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98245
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L3 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L3 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L2 Current (Min),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L2 Current (Max),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L1 Current (Min),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L1 Current (Max),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.56
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83685
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95251
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95444
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88455
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95676
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96069
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93448
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84991
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97586
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Min),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.09
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Min),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Max),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Min),A,142.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Max),A,142.5
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,142.38
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Min),A,132.88
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Max),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,138.12
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 07:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.69
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9202
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8613299999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93524
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97357
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98614
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98035
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L3 Current (Min),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L3 Current (Max),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L2 Current (Min),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L2 Current (Max),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L1 Current (Min),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L1 Current (Max),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81247
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97913
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89371
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93017
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89795
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95074
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90143
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87665
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9205
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Min),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Max),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Max),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Min),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Max),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Min),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Max),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Min),A,126.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Max),A,127.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,126.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Min),A,121.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Max),A,126.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,123.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.63
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.06
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91897
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8796700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92563
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97729
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98215
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98236
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L3 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L3 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L2 Current (Min),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L2 Current (Max),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L1 Current (Min),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L1 Current (Max),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8695
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99139
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91473
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97388
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88013
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97034
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.69
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8980100000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8133199999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98135
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,139.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,140.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,143.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,146.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,145.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
