Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.37
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.69
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91818
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8427100000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90558
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97623
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97424
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97015
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L3 Current (Min),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L3 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L2 Current (Min),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L2 Current (Max),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L1 Current (Min),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L1 Current (Max),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92544
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92734
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8502799999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.81
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91498
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83615
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97537
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.94
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9841
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8045899999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7964399999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,245.41
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,110.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,112.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,111.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.44
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91656
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8367
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92682
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97498
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95349
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95456
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L3 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L3 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L2 Current (Min),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L2 Current (Max),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L1 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L1 Current (Max),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8934
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96948
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87155
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8607799999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98383
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92093
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.06
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90835
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7973600000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97867
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,141.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,141.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,96.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.56
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92663
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.83142
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92908
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98581
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97455
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93234
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L3 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L3 Current (Max),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L2 Current (Min),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L2 Current (Max),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L1 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L1 Current (Max),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8759100000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8832700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90564
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.69
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87897
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87903
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91434
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,38.56
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98181
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7792899999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8300799999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,107.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99634
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97479
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94644
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L1 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9675
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96219
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92676
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L3 Current (Min),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L3 Current (Max),A,34.0
