Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L2 Current (Min),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L2 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L1 Current (Min),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L1 Current (Max),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.19
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86215
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8829299999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86246
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96982
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91086
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89364
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.31
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8389
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80472
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80761
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,107.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99548
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96036
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92169
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97427
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96484
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9295
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L3 Current (Min),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L3 Current (Max),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L2 Current (Min),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L2 Current (Max),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L1 Current (Min),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L1 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8799100000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90661
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90848
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9483
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91977
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98181
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.31
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82629
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81695
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81717
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,106.12
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,98.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,14.69
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99283
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94235
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91839
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L3 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97812
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98437
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96027
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L3 Current (Min),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L3 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L2 Current (Min),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L2 Current (Max),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L1 Current (Min),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L1 Current (Max),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.69
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90399
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97739
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83865
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95486
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95251
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95889
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.06
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.69
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7941600000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80865
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90906
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Min),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Max),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Min),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Max),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Min),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Max),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Min),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Max),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Min),A,146.5
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Max),A,148.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,147.12
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Min),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Max),A,98.88
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,98.88
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.32
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.19
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99484
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91229
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94382
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98477
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95874
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95758
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L3 Current (Min),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L3 Current (Max),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L2 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L2 Current (Max),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L1 Current (Min),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L1 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89969
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89545
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9089
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90164
930905,CHARLEWOOD RD COVEY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94708
