Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,91.25
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-61.19
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.31
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91879
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.46517
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93692
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98291
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99042
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94308
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L3 Current (Min),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L3 Current (Max),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L2 Current (Min),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L2 Current (Max),A,98.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L1 Current (Min),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L1 Current (Max),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90607
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92615
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96271
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93851
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90866
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99164
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9473
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82785
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76425
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,140.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,141.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,140.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-57.94
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90222
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.50451
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95395
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97137
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96411
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93744
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L3 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L3 Current (Max),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L2 Current (Min),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L2 Current (Max),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L1 Current (Min),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L1 Current (Max),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9176
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92361
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91464
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92477
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91165
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90097
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.31
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96463
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81585
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77722
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.69
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90939
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.74252
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8652
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96222
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96899
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93979
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L3 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L3 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L2 Current (Min),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L2 Current (Max),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L1 Current (Min),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L1 Current (Max),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9256
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93872
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84167
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86905
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90591
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89969
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.56
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.37
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95758
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8440200000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74707
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Min),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Max),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Min),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Min),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Max),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Min),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Max),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Min),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Max),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,108.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Min),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Max),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.19
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91171
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.73892
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93094
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
