Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97241
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97418
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95523
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L3 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L3 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L2 Current (Min),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L2 Current (Max),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L1 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L1 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.56
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87756
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8911100000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93536
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88931
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92404
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8792399999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.31
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95654
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8414
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8696
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Min),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Min),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Max),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Min),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Max),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Min),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Max),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Min),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Max),A,112.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,112.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Min),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Max),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.44
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.06
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,11.44
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8951100000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.6913699999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92966
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96954
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98297
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95166
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L3 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L3 Current (Max),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L2 Current (Min),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L2 Current (Max),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L1 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L1 Current (Max),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.56
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8475
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92041
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90838
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8909
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91116
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86285
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95773
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8204899999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8707600000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Min),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Max),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Min),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Max),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Min),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Max),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Min),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Max),A,118.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Min),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Max),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,23.06
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.93
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.69
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.87646
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.83035
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95129
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97937
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97742
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97552
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L3 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L3 Current (Max),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L2 Current (Min),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L2 Current (Max),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L1 Current (Min),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L1 Current (Max),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.44
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88113
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91061
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8507399999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8891
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92193
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9006
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.37
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92731
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8328200000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88879
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Max),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Min),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Max),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Min),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Min),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Max),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,74.75
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Min),A,109.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Max),A,109.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,109.38
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Min),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Max),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 04:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.62
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.56
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8781399999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97113
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94531
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97534
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96463
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96252
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L3 Current (Min),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L3 Current (Max),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L2 Current (Min),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L2 Current (Max),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L1 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L1 Current (Max),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.94
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93713
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8887
930905,CHARLEWOOD RD COVEY,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87469
