Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.44
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90655
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8876
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75216
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Min),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Max),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Min),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Max),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Min),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Max),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Min),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Max),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Min),A,128.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Max),A,128.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,128.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90204
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93994
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.86319
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9913
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97223
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96292
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L3 Current (Min),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L3 Current (Max),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L2 Current (Min),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L2 Current (Max),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L1 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L1 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90045
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90124
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91455
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8901
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95425
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95651
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.19
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.37
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95688
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8558600000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7863399999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Max),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Min),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Max),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Min),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Max),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Min),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Max),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Min),A,114.88
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Max),A,115.38
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,115.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Min),A,99.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Max),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,99.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.43
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9002399999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93524
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.85888
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98077
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96573
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96857
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L3 Current (Min),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L3 Current (Max),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L2 Current (Min),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L2 Current (Max),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L1 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L1 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8893399999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8976700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93683
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8819
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94012
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96335
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.06
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93957
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85824
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82165
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Min),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Max),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Min),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Max),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Max),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Min),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Max),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Min),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Max),A,111.38
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Min),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Max),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 03:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.88305
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96103
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8529
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98035
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9621
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97165
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L3 Current (Min),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L3 Current (Max),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L2 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L2 Current (Max),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L1 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L1 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9064
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93335
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92154
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89294
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91699
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89276
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.06
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94974
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8331299999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87021
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Min),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Max),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Max),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Min),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Max),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Min),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Max),A,107.5
