Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,104.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Min),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Max),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.81
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.19
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.88431
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8799100000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93454
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98178
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96072
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95462
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L3 Current (Min),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L3 Current (Max),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L2 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L2 Current (Max),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L1 Current (Min),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L1 Current (Max),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.19
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8733799999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93152
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90216
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86715
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91818
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89261
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.44
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8515299999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8225100000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88116
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Min),V,250.02
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Max),V,250.09
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Min),V,250.64
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Max),V,250.69
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Min),V,249.23
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Max),V,249.23
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Min),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Max),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Min),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Max),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Min),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Max),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.06
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.32
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,19.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.88305
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.86218
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90408
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97537
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96973
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95407
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L3 Current (Min),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L3 Current (Max),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L2 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L2 Current (Max),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L1 Current (Min),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L1 Current (Max),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92093
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94177
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93249
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8985
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94812
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90741
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89386
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83709
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8533299999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Min),V,249.73
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Max),V,249.77
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Min),V,250.11
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Max),V,250.2
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Min),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Max),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Min),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Max),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Min),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Max),A,112.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,112.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Min),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Max),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.06
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.13
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8900100000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.87179
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93637
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98206
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95529
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94546
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L3 Current (Min),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L3 Current (Max),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L2 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L2 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L1 Current (Min),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L1 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90314
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90549
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9628
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91702
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92343
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92236
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94772
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8163699999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68621
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Min),V,249.45
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Max),V,249.53
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,250.06
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,250.11
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.69
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8880299999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.88318
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95355
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96484
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96323
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94107
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,9.0
