Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L3 Current (Min),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L3 Current (Max),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L2 Current (Min),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L2 Current (Max),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L1 Current (Min),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L1 Current (Max),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.44
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8720700000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90863
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93942
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8678299999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93207
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8991399999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.19
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96057
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90826
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8055399999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Min),V,250.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Max),V,250.14
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Min),V,250.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Max),V,250.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Min),V,249.22
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Max),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Min),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Max),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,74.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Min),A,102.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Max),A,102.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Min),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Max),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.81
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90909
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90207
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93375
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97055
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97388
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95914
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L3 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L3 Current (Max),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L2 Current (Min),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L2 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L1 Current (Min),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L1 Current (Max),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.19
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90924
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91263
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86911
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94241
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95871
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92285
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.19
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93591
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90945
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7518600000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,249.34
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,249.36
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,249.69
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,249.77
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,113.25
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,113.5
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.13
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92242
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96713
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8587
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97913
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97241
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96341
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L3 Current (Min),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L3 Current (Max),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L2 Current (Min),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L2 Current (Max),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L1 Current (Min),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L1 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.914
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92752
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95685
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95435
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90118
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93631
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.69
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91876
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92154
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79971
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,249.28
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,249.36
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,250.02
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,250.05
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,106.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91366
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96887
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.90912
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98187
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97858
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96149
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L3 Current (Min),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L3 Current (Max),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L2 Current (Min),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L2 Current (Max),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L1 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L1 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88785
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9476
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90274
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
