Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,249.3
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,118.38
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,118.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.56
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,19.19
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.7955300000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94565
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9104
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98392
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98956
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95065
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L3 Current (Min),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L3 Current (Max),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L2 Current (Min),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L2 Current (Max),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L1 Current (Min),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L1 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.56
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92319
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9151
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86835
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89905
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90875
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92605
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.06
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91476
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94723
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76983
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,249.27
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,249.28
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,249.64
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,248.42
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,134.75
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,135.12
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.19
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,17.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.89749
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94351
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9238
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97201
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98251
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96533
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L3 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L3 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L2 Current (Min),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L2 Current (Max),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L1 Current (Min),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L1 Current (Max),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.44
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97031
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95276
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84683
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92999
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88846
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9155
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.87
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82644
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96484
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75961
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Min),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Max),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Min),V,249.08
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Max),V,249.14
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Min),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Max),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Min),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Max),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Min),A,117.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Max),A,117.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,117.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Min),A,91.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Max),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.81
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8995
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9487
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95038
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97485
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98837
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97095
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L3 Current (Min),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L3 Current (Max),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L2 Current (Min),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L2 Current (Max),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L1 Current (Min),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L1 Current (Max),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.94
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.94
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85705
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90973
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8744799999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92868
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93738
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93225
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.44
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.31
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88449
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99631
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73101
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Min),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Min),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Max),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Min),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Min),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Max),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Min),A,149.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Max),A,149.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,149.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Min),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Max),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,27.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.13
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.84765
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.90784
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95196
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,1.0
