Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97244
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9671
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95346
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L3 Current (Min),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L3 Current (Max),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L2 Current (Min),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L2 Current (Max),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L1 Current (Min),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L1 Current (Max),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.31
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89792
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92624
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8728
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90082
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96103
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90243
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.81
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93439
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99292
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6253
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Min),V,249.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Max),V,249.39
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Min),V,249.59
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Max),V,249.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Min),V,248.42
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Max),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Min),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Max),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Min),A,135.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Max),A,137.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,135.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Min),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Max),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,23.06
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.87726
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.88754
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8484200000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97568
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9747
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96411
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L3 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L3 Current (Max),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L2 Current (Min),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L2 Current (Max),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L1 Current (Min),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L1 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99026
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92908
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9361
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90082
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96313
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92029
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96405
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95843
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87774
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Min),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Max),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Min),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Max),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Min),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Max),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Min),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Max),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Min),A,137.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Max),A,137.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,137.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Min),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Max),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.31
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.06
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8957799999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8562299999999999
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90631
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97379
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96564
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96091
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L3 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L3 Current (Max),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L2 Current (Min),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L2 Current (Max),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L1 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L1 Current (Max),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91327
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93756
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88739
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9295
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9111
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90893
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95602
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8968200000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7803
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Min),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Max),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Min),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.11
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Min),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Min),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Max),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Min),A,119.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Max),A,120.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,120.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Min),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Max),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,23.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.31
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.87918
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.87192
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92157
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97333
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95886
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96832
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L3 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L3 Current (Max),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L2 Current (Min),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L2 Current (Max),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L1 Current (Min),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L1 Current (Max),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
