Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97256
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94989
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8649600000000001
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9234
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94577
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91373
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95807
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98022
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92441
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Min),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Max),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Min),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Max),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Min),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Max),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Min),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Max),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Min),A,140.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Max),A,140.62
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Min),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Max),A,97.25
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-13 00:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.06
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91278
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94461
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9581
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98767
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96857
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9483
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L3 Current (Min),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L3 Current (Max),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L2 Current (Min),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L2 Current (Max),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L1 Current (Min),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L1 Current (Max),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90787
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95373
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96127
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93161
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8786
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98996
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.69
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98444
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94824
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8460700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Min),V,250.39
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Max),V,250.44
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Min),V,251.27
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Max),V,251.28
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Min),V,250.02
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Max),V,250.06
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Min),A,120.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Max),A,120.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,120.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Min),A,119.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Max),A,120.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,119.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Min),A,124.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Max),A,124.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,124.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,25.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.88885
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97552
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94665
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99435
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97461
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98526
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L3 Current (Min),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L3 Current (Max),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L2 Current (Min),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L2 Current (Max),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L1 Current (Min),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L1 Current (Max),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90951
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95343
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96631
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8988
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94211
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98288
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.87
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89346
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95004
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81918
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Min),V,249.7
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Max),V,249.73
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Min),V,250.33
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Max),V,250.36
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Min),V,249.06
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Max),V,249.08
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Min),A,136.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Max),A,136.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,136.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Min),A,131.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Max),A,131.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,131.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Min),A,158.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Max),A,159.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,159.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,23.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.31
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8898
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8768299999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94577
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98383
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96463
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98343
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L3 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L3 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L2 Current (Min),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L2 Current (Max),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L1 Current (Min),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L1 Current (Max),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88534
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91052
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93008
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8848600000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90463
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98676
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
