Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.81
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8647100000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95764
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8836700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Min),V,250.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Max),V,250.8
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Min),V,251.52
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Max),V,251.56
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Min),V,249.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Max),V,249.84
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Min),A,106.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Max),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,107.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Min),A,123.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Max),A,124.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,123.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Min),A,158.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Max),A,161.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,160.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90933
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98422
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.79309
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99454
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97305
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95331
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L3 Current (Min),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L3 Current (Max),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L2 Current (Min),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L2 Current (Max),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L1 Current (Min),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L1 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90765
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92294
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95596
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92218
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90072
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98221
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8720399999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95447
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8491799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Min),V,249.95
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Max),V,250.03
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Min),V,250.56
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Max),V,250.67
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Min),V,249.3
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Max),V,249.34
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Min),A,143.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Max),A,144.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,144.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Min),A,131.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Max),A,132.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,131.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Min),A,128.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Max),A,128.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,128.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.44
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.69
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93533
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8154
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90903
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98337
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98187
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95001
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L3 Current (Min),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L3 Current (Max),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L2 Current (Min),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L2 Current (Max),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L1 Current (Min),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L1 Current (Max),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91531
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97043
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96344
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95972
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94327
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98553
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.19
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89087
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95532
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91916
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Min),V,250.23
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Max),V,250.3
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Min),V,250.58
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Max),V,250.64
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Min),V,249.47
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Max),V,249.52
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Min),A,118.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Max),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,119.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Min),A,153.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Max),A,153.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,153.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Min),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Max),A,130.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,130.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9541
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95557
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93674
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98944
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97833
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96905
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L3 Current (Min),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L3 Current (Max),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L2 Current (Min),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L2 Current (Max),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L1 Current (Min),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L1 Current (Max),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92108
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97897
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92786
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92554
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92236
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98993
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94418
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93976
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90817
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Min),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Max),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Min),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Max),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,37.0
