Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Min),A,129.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Max),A,129.38
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Min),A,142.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Max),A,143.12
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,142.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Min),A,150.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Max),A,151.88
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,151.5
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 23:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,12.06
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95804
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96536
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94327
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99243
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97989
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96298
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L3 Current (Min),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L3 Current (Max),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L2 Current (Min),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L2 Current (Max),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L1 Current (Min),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L1 Current (Max),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94415
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9397
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99762
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96075
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94641
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98575
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.13
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9317
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94437
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87784
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Min),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Max),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Min),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Max),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Min),A,160.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Max),A,160.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,160.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Min),A,147.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Max),A,147.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,147.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Min),A,180.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Max),A,180.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,180.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94839
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96295
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95636
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98157
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98019
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95785
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L3 Current (Min),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L3 Current (Max),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L2 Current (Min),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L2 Current (Max),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L1 Current (Min),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L1 Current (Max),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92526
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9469
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99652
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96042
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96347
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9834
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98322
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96536
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8297700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Min),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Min),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Min),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Min),A,133.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Max),A,135.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,134.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Min),A,150.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Max),A,150.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,150.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Min),A,166.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Max),A,167.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,167.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.56
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95163
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97357
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9603
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98242
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97507
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9527
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L3 Current (Min),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L3 Current (Max),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L2 Current (Min),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L2 Current (Max),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L1 Current (Min),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L1 Current (Max),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9335
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95767
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99719
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96701
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9668
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94949
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9425
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96628
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8177800000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Min),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Min),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Max),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Min),A,142.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Max),A,142.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,142.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Min),A,156.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Max),A,162.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,158.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Min),A,138.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Max),A,138.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92737
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96466
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93686
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
