Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98856
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96936
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9848
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L3 Current (Min),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L3 Current (Max),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L2 Current (Min),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L2 Current (Max),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L1 Current (Min),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L1 Current (Max),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96316
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97024
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97287
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96652
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.935
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94531
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94754
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96283
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77078
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Max),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Min),A,151.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Max),A,151.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,151.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Min),A,146.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Max),A,147.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Min),A,146.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Max),A,154.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,148.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90356
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93219
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93487
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98187
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97772
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98303
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L3 Current (Min),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L3 Current (Max),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L2 Current (Min),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L2 Current (Max),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L1 Current (Min),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L1 Current (Max),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93576
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96561
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9859
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98596
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91772
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91696
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.56
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94415
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94681
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82385
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Min),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Max),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Min),A,144.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Max),A,145.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,144.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Min),A,145.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Max),A,145.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,145.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Min),A,159.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Max),A,159.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,159.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92053
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93375
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93698
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98968
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97903
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96027
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L3 Current (Min),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L3 Current (Max),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L2 Current (Min),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L2 Current (Max),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L1 Current (Min),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L1 Current (Max),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99118
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94644
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95624
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97174
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93494
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98627
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.19
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92648
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94879
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89581
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,164.62
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,165.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,165.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,141.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,142.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,140.88
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,141.12
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,141.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.94
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92428
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.80804
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.88202
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99304
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98227
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96439
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L3 Current (Min),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L3 Current (Max),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,82.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L2 Current (Min),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L2 Current (Max),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L1 Current (Min),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L1 Current (Max),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94562
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94092
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97864
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
