Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98361
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94665
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97818
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.44
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92258
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95349
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98175
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,244.11
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.19
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,165.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,165.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,165.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,138.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,150.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,147.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.56
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9288
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8799399999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96493
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9946
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98312
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9765
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L3 Current (Min),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L3 Current (Max),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L2 Current (Min),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L2 Current (Max),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L1 Current (Min),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L1 Current (Max),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96207
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97287
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95193
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98291
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96048
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96149
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.81
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94293
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96866
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91214
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,248.55
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,248.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,177.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,183.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,180.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,173.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,173.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,173.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,138.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,138.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,138.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92602
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.86413
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97491
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L1 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99457
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97589
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98798
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L3 Current (Min),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L3 Current (Max),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L2 Current (Min),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L2 Current (Max),A,82.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L1 Current (Min),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L1 Current (Max),A,111.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9371
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97671
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98254
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9895
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96561
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93301
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94846
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97684
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88354
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,200.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,200.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,200.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,165.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,165.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,165.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,169.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,169.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,169.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.94
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.94
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93109
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.85772
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97278
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98947
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96719
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97668
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L3 Current (Min),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L3 Current (Max),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L2 Current (Min),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L2 Current (Max),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L1 Current (Min),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L1 Current (Max),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94318
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98169
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96014
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98819
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93051
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94586
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94345
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96255
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86474
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
