Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Max),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Min),A,161.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Max),A,162.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,161.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Min),A,151.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Max),A,151.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,151.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Min),A,137.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Max),A,138.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,137.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.37
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.56
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9313
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93304
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97946
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98959
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97128
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97626
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L3 Current (Min),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L3 Current (Max),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L2 Current (Min),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L2 Current (Max),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L1 Current (Min),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L1 Current (Max),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98642
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97714
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96683
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97922
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95312
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94061
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.56
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89139
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97568
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8369700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Min),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Min),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Min),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Min),A,162.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Max),A,162.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,162.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Min),A,156.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Max),A,157.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,156.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Min),A,135.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Max),A,135.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,135.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.81
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94366
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94131
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9501
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99249
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96258
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9848
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L3 Current (Min),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L3 Current (Max),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L2 Current (Min),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L2 Current (Max),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L1 Current (Min),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L1 Current (Max),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,87.75
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98218
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94974
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95663
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98813
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97003
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97671
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.69
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92715
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96747
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97876
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Min),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Min),A,184.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Max),A,184.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,184.12
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Min),A,160.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Max),A,160.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,160.62
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Min),A,165.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Max),A,165.38
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,165.25
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 21:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94238
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91693
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94977
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98691
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97247
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97821
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L3 Current (Min),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L3 Current (Max),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L2 Current (Min),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L2 Current (Max),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L1 Current (Min),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L1 Current (Max),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93994
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94257
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96921
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99197
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97147
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94147
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94171
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89218
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97552
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Min),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Min),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Min),A,158.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Max),A,158.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,158.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Min),A,175.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Max),A,175.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,175.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Min),A,145.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Max),A,145.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,145.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
