Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95361
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92755
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.884
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98624
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97592
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99194
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L3 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L3 Current (Max),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L2 Current (Min),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L2 Current (Max),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L1 Current (Min),A,124.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L1 Current (Max),A,125.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,125.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98975
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98715
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92496
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98761
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95703
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99356
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.69
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92136
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88333
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97446
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Min),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Max),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Min),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Max),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,60.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Min),A,178.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Max),A,178.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,178.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Min),A,169.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Max),A,169.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,169.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Min),A,245.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Max),A,245.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,245.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95612
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.89041
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92886
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.06
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99698
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98514
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96774
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L3 Current (Min),A,106.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L3 Current (Max),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,106.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L2 Current (Min),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L2 Current (Max),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L1 Current (Min),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L1 Current (Max),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99271
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97678
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91287
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98502
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93359
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9841
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9668
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89889
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8495799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Min),A,224.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Max),A,233.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,231.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Min),A,160.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Max),A,169.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,166.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Min),A,147.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Max),A,147.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,147.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.06
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98578
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92566
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92856
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L3 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L3 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99322
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97852
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9848
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L3 Current (Min),A,91.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L3 Current (Max),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L2 Current (Min),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L2 Current (Max),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L1 Current (Min),A,104.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L1 Current (Max),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95593
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92801
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96881
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98401
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96664
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97024
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.94
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96457
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8692
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8717600000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Min),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Max),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Min),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Max),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,186.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,187.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,187.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,172.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,173.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,172.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,171.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,171.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,171.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.13
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93848
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90817
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93237
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98169
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99088
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97687
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L3 Current (Min),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L3 Current (Max),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L2 Current (Min),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L2 Current (Max),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L1 Current (Min),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L1 Current (Max),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
