Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92517
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9339
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96664
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97095
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95819
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9678
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.44
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.56
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98709
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90268
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76464
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,145.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,146.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,145.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,184.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,184.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,184.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,152.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,153.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,152.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.13
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.81
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95532
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.78473
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96213
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99008
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98901
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96542
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L3 Current (Min),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L3 Current (Max),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L2 Current (Min),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L2 Current (Max),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L1 Current (Min),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L1 Current (Max),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97827
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97058
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95972
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99045
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98871
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96191
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98267
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8935799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81994
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.41
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,213.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,213.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,213.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,231.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,238.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,234.5
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,133.38
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,133.75
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.19
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94577
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8856200000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96924
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L1 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L1 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99594
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98874
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96115
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L3 Current (Min),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L3 Current (Max),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L2 Current (Min),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L2 Current (Max),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L1 Current (Min),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L1 Current (Max),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92154
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97446
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96902
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97128
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97638
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93902
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.63
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96231
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8457899999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84152
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,245.08
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,183.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,183.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,183.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,197.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,197.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,197.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,123.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,123.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,123.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.87
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93698
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93454
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97092
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L1 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98984
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96149
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96918
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L3 Current (Min),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L3 Current (Max),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L2 Current (Min),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L2 Current (Max),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L1 Current (Min),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L1 Current (Max),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91086
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95184
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95587
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98773
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97034
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95972
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
