Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.94
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98959
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92853
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8389
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,179.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,179.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,179.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,141.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,142.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,142.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,129.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,135.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,130.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.94
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.06
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98895
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8758799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97006
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L3 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99588
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98938
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98569
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L3 Current (Min),A,106.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L3 Current (Max),A,106.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,106.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L2 Current (Min),A,116.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L2 Current (Max),A,117.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,117.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L1 Current (Min),A,104.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L1 Current (Max),A,105.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98135
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97003
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98032
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9805
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95889
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.979
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.43
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98602
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83447
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80011
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,55.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,224.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,224.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,224.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,189.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,189.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,189.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,180.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,181.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,181.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.56
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90341
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96561
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93256
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99503
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9791
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96957
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L3 Current (Min),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L3 Current (Max),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L2 Current (Min),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L2 Current (Max),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L1 Current (Min),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L1 Current (Max),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90478
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9603
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98807
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94589
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.952
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9946
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92798
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88666
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,183.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,183.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,183.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,146.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,148.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,146.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,128.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,128.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,128.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92105
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95447
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93753
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99271
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97589
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98892
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L3 Current (Min),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L3 Current (Max),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L2 Current (Min),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L2 Current (Max),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L1 Current (Min),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L1 Current (Max),A,97.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,97.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92233
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96164
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9968
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98721
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98358
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91891
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.56
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99161
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94394
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87536
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
