Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,169.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,170.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,169.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,169.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,169.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,169.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,173.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,174.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,174.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.13
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91897
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95029
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94818
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99051
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9696
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98367
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L3 Current (Min),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L3 Current (Max),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L2 Current (Min),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L2 Current (Max),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L1 Current (Min),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L1 Current (Max),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90573
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98032
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99734
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9917
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95688
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.81
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94415
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99799
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88269
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.41
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,183.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,187.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,186.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,202.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,204.62
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,203.25
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,174.75
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,175.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,174.88
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.06
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.19
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92184
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96091
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95383
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98843
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99533
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98535
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L3 Current (Min),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L3 Current (Max),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L2 Current (Min),A,150.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L2 Current (Max),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,150.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L1 Current (Min),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L1 Current (Max),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89944
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93371
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99857
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98108
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97244
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95221
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99054
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98572
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8543700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,58.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Min),A,160.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Max),A,160.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,160.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Min),A,236.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Max),A,236.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,236.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Min),A,188.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Max),A,192.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,191.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93173
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95651
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93133
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99527
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99316
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98019
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L3 Current (Min),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L3 Current (Max),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L2 Current (Min),A,132.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L2 Current (Max),A,134.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,133.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L1 Current (Min),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L1 Current (Max),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96374
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97562
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96838
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98285
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98169
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97168
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92663
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99405
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8360299999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Min),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Max),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,58.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Min),A,180.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Max),A,181.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,180.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Min),A,238.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Max),A,240.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,239.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Min),A,129.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Max),A,130.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,130.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98614
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97449
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.86841
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L3 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L3 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
