Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99487
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98889
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98627
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L3 Current (Min),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L3 Current (Max),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L2 Current (Min),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L2 Current (Max),A,104.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,104.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L1 Current (Min),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L1 Current (Max),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94455
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96646
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98859
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97296
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97018
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97931
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90149
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99246
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81253
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,142.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,143.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,143.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,193.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,194.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,193.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,168.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,168.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,168.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97742
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96564
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9313
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99536
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99005
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98495
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L3 Current (Min),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L3 Current (Max),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L2 Current (Min),A,120.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L2 Current (Max),A,120.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,120.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L1 Current (Min),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L1 Current (Max),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96243
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99533
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98749
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98596
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96454
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95169
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.31
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99167
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99402
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7612
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.08
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,61.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,192.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,192.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,192.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,250.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,250.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,250.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,139.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,151.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.37
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.06
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.06
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91269
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7912899999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95724
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99265
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98383
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98419
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L3 Current (Min),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L3 Current (Max),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L2 Current (Min),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L2 Current (Max),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L1 Current (Min),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L1 Current (Max),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90332
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97449
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95819
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98566
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97421
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98654
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.69
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91397
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87784
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78796
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,142.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,142.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,142.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,182.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,183.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,183.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,167.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,167.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,167.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.81
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.56
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.69
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.89718
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.72222
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96136
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99744
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96683
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98682
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L3 Current (Min),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L3 Current (Max),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L2 Current (Min),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L2 Current (Max),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L1 Current (Min),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L1 Current (Max),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.06
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91046
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98013
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96606
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
