Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99591
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95419
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93161
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,94.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.37
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92294
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97482
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8612
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,209.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,210.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,210.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,153.62
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,154.75
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,154.38
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,132.25
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,132.12
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.69
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90326
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.83972
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97006
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99753
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96197
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99121
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L3 Current (Min),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L3 Current (Max),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L2 Current (Min),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L2 Current (Max),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L1 Current (Min),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L1 Current (Max),A,109.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.44
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91135
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89044
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94052
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99329
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95111
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97702
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99704
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96381
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90652
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,58.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,238.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,239.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,238.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,123.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,123.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,123.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,172.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,173.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,172.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,23.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.94
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8849799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.80862
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92346
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99017
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98065
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97501
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L3 Current (Min),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L3 Current (Max),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L2 Current (Min),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L2 Current (Max),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L1 Current (Min),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L1 Current (Max),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91073
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91879
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91974
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9931
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97882
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97076
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92914
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94488
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89545
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,170.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,171.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,171.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,167.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,167.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,167.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,135.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,135.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,135.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.56
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91138
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93475
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92047
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L2 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L2 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99298
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98572
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97052
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L3 Current (Min),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L3 Current (Max),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L2 Current (Min),A,107.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L2 Current (Max),A,109.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L1 Current (Min),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L1 Current (Max),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90838
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97961
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91308
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99869
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99362
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9899
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,181.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,181.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,181.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,108.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93106
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93201
