Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97739
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,68.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,62.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,277.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,277.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,277.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,253.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,255.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,254.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,165.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,165.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,165.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.06
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.81
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92038
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96719
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99649
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99539
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99048
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97671
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L3 Current (Min),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L3 Current (Max),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L2 Current (Min),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L2 Current (Max),A,121.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,121.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L1 Current (Min),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L1 Current (Max),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9559
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9881
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92944
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99701
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98264
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97119
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.69
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90088
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93854
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80169
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,56.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,218.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,218.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,218.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,227.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,230.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,228.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,128.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,129.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,129.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92398
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96515
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.89425
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99634
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98431
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98682
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L3 Current (Min),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L3 Current (Max),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L2 Current (Min),A,99.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L2 Current (Max),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L1 Current (Min),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L1 Current (Max),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92782
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94369
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96048
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96524
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99216
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98447
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97189
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94772
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8781100000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,153.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,162.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,155.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,202.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,202.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,202.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,166.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,166.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,166.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.06
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.69
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93289
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9201
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.86319
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99313
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98373
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97977
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L3 Current (Min),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L3 Current (Max),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L2 Current (Min),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L2 Current (Max),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L1 Current (Min),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L1 Current (Max),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95621
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97504
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.931
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98087
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97827
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97382
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.13
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98016
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94534
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97845
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,155.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,173.62
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,173.88
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,173.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,165.25
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,165.75
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,165.5
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.37
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
