Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.13
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93686
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94949
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95422
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L3 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L3 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.81
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98911
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97394
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96143
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L3 Current (Min),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L3 Current (Max),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L2 Current (Min),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L2 Current (Max),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L1 Current (Min),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L1 Current (Max),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.06
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91077
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96493
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96753
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98441
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98038
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96872
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.87
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9946
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97827
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77951
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,182.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,192.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,189.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,163.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,161.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,121.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,122.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.19
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9234
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95883
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9458
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L1 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98929
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98056
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98218
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L3 Current (Min),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L3 Current (Max),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L2 Current (Min),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L2 Current (Max),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L1 Current (Min),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L1 Current (Max),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8942899999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99081
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95673
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97198
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99573
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96515
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,112.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,112.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,112.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.19
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97034
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8468899999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8466799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,138.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,138.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,138.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,234.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,235.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,234.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,148.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,148.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,148.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.13
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.06
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91293
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.948
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95703
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99408
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98886
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98669
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L3 Current (Min),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L3 Current (Max),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L2 Current (Min),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L2 Current (Max),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L1 Current (Min),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L1 Current (Max),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.19
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95785
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99368
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96518
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98044
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99097
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96704
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.19
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97687
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96246
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8528100000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,55.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,152.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,152.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,152.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,225.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,226.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,225.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,144.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,144.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-64.81
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8864700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.36986
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95554
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.44
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99744
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99689
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98984
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L3 Current (Min),A,105.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L3 Current (Max),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L2 Current (Min),A,147.25
