Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L2 Current (Max),A,147.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,147.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L1 Current (Min),A,117.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L1 Current (Max),A,117.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,117.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98331
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98752
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95621
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96866
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98831
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95819
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.69
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97037
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99496
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8465600000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,65.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,189.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,191.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,190.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,265.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,265.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,265.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,165.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,165.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,165.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-70.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.94
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98264
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.31804
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94598
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L3 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L3 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99664
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9848
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97281
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L3 Current (Min),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L3 Current (Max),A,87.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L2 Current (Min),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L2 Current (Max),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L1 Current (Min),A,74.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L1 Current (Max),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99112
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9794
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93481
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96652
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99237
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.87
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96017
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95367
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77658
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,201.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,201.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,201.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,196.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,197.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,196.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,155.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,155.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.63
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.63
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91061
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.7601600000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92309
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98624
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98505
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98495
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L3 Current (Min),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L3 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L2 Current (Min),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L2 Current (Max),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L1 Current (Min),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L1 Current (Max),A,98.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99155
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95221
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97192
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97827
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97818
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9494
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.19
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99017
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98596
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8117
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,164.25
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,164.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,164.38
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,182.62
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,184.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,183.5
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,144.75
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,145.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,144.88
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.32
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98361
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9718
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90777
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L3 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L3 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99072
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98663
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96854
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L3 Current (Min),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L3 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L2 Current (Min),A,99.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L2 Current (Max),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,99.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L1 Current (Min),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L1 Current (Max),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98831
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95245
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99301
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98178
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9624
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94107
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
