Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.44
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97699
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97024
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9863
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,166.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,166.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,166.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,178.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,180.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,178.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,135.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,139.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,136.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.06
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91489
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93228
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92581
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9906
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98846
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97903
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L3 Current (Min),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L3 Current (Max),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L2 Current (Min),A,87.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L2 Current (Max),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L1 Current (Min),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L1 Current (Max),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98904
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97153
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96796
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96057
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96564
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96201
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.31
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89755
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93725
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98428
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Min),A,146.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Max),A,147.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Min),A,169.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Max),A,172.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,171.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Min),A,154.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Max),A,155.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,155.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.63
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91366
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9259
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99744
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L1 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99625
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9761
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97534
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L3 Current (Min),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L3 Current (Max),A,102.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,98.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L2 Current (Min),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L2 Current (Max),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L1 Current (Min),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L1 Current (Max),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97995
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93661
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97427
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95636
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96799
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8904700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86636
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97531
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Min),A,166.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Max),A,174.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,170.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Min),A,177.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Max),A,177.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,177.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Min),A,144.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Max),A,145.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.19
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.922
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93094
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99756
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L1 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98434
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99442
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97934
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L3 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L3 Current (Max),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L2 Current (Min),A,140.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L2 Current (Max),A,140.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,140.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L1 Current (Min),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L1 Current (Max),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91028
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91086
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97067
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94852
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98669
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94119
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95477
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.867
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98526
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
