Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,58.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Min),A,108.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Max),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,108.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Min),A,238.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Max),A,238.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,238.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Min),A,146.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Max),A,146.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,146.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.81
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90338
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95535
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99771
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L1 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99551
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97934
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97626
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L3 Current (Min),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L3 Current (Max),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L2 Current (Min),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L2 Current (Max),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L1 Current (Min),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L1 Current (Max),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8957200000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8835700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88821
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95563
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96918
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96048
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9000799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87765
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98654
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Min),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Min),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Max),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Min),A,135.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Max),A,139.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,137.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Min),A,152.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Max),A,153.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,153.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Min),A,138.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Max),A,138.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,138.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,15.81
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90567
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95395
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93429
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98843
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98538
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98923
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L3 Current (Min),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L3 Current (Max),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L2 Current (Min),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L2 Current (Max),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L1 Current (Min),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L1 Current (Max),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96664
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94333
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98459
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99164
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96768
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94647
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.44
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98694
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8674299999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92532
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Min),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Max),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Max),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Min),A,154.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Max),A,160.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,157.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Min),A,145.88
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Max),A,159.38
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,148.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Min),A,147.62
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Max),A,152.5
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,151.25
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 15:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.06
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.31
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92383
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.80252
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93936
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98669
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9729
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98224
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L3 Current (Min),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L3 Current (Max),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L2 Current (Min),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L2 Current (Max),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L1 Current (Min),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L1 Current (Max),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97037
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8933700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98447
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98325
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96701
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93164
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98267
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97772
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82339
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,125.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,125.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,150.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,154.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,153.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,148.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,149.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,148.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.69
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91272
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.82184
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99884
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L2 Current (Max),A,1.12
