Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98596
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97937
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98483
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L3 Current (Min),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L3 Current (Max),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L2 Current (Min),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L2 Current (Max),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L1 Current (Min),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L1 Current (Max),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98846
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92255
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88925
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94214
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92154
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96619
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93256
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8867799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94626
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Min),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Min),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Max),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Min),A,117.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Max),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Min),A,122.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Max),A,129.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,125.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Min),A,148.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Max),A,148.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,148.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.44
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.63
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91138
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.7742600000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94476
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98798
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97861
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97189
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L3 Current (Min),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L3 Current (Max),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L2 Current (Min),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L2 Current (Max),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L1 Current (Min),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L1 Current (Max),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92499
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96164
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98981
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96268
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94257
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92288
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.37
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98346
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98566
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98148
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,125.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,125.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,151.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,153.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,152.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,114.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,113.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.94
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8877200000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.86246
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.89325
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L2 Current (Min),A,0.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L2 Current (Max),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98972
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97476
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97586
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L3 Current (Min),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L3 Current (Max),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L2 Current (Min),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L2 Current (Max),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L1 Current (Min),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L1 Current (Max),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90109
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92465
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9888
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98416
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92068
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96292
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94708
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89505
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95343
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,134.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,135.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,135.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,109.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,128.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,128.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,128.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.56
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8811899999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.86419
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94415
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L2 Current (Min),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L2 Current (Max),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98468
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97705
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98239
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L3 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L3 Current (Max),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L2 Current (Min),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L2 Current (Max),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L1 Current (Min),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L1 Current (Max),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98706
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91601
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99054
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
