Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97922
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94095
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94913
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93945
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82086
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83096
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Min),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Min),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Max),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Min),A,138.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Max),A,138.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,138.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Min),A,117.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Max),A,122.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,119.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Min),A,128.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Max),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,129.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.56
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91601
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93271
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8993200000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9808
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96793
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98407
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L3 Current (Min),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L3 Current (Max),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L2 Current (Min),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L2 Current (Max),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L1 Current (Min),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L1 Current (Max),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95901
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91427
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99088
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97861
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93811
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96985
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.44
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91983
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87005
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81689
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Min),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Min),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Max),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Min),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Min),A,107.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Max),A,107.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Min),A,117.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Max),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Min),A,138.62
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Max),A,139.5
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,139.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 14:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.56
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91363
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96405
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90469
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98074
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96628
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97882
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L3 Current (Min),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L3 Current (Max),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L2 Current (Min),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L2 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L1 Current (Min),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L1 Current (Max),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.81
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99548
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91745
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8664200000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97983
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93133
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96124
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,41.44
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8886700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76526
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8963
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Min),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Max),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Min),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Min),A,142.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Max),A,143.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,143.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Min),A,115.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Max),A,116.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,115.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Min),A,128.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Max),A,128.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,128.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.31
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.31
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90985
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96524
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8168
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98422
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97446
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97037
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L3 Current (Min),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L3 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L2 Current (Min),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L2 Current (Max),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L1 Current (Min),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L1 Current (Max),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95016
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89346
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9679
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95932
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9696
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96567
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.13
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
