Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99631
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8338899999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8442700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Min),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Max),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Min),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Max),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Min),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Min),A,134.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Max),A,135.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,135.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Min),A,133.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Max),A,134.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,133.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Min),A,127.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Max),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,127.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.81
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.63
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91736
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95575
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92035
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99341
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97125
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97946
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L3 Current (Min),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L3 Current (Max),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L2 Current (Min),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L2 Current (Max),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L1 Current (Min),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L1 Current (Max),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93713
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96701
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92331
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97635
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96646
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94299
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,40.37
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97726
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75378
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90387
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Min),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Max),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Min),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Min),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Min),A,133.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Max),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,133.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Min),A,137.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Max),A,138.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,137.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Min),A,118.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Max),A,118.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,118.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.82
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90832
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93652
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93167
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98846
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95654
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97351
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L3 Current (Min),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L3 Current (Max),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L2 Current (Min),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L2 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L1 Current (Min),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L1 Current (Max),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97186
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91846
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93042
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97278
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98856
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94064
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.87
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99057
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78564
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74368
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Min),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Max),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Min),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Max),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Min),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Max),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Min),A,131.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Max),A,132.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,131.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Min),A,140.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Max),A,140.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,140.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Min),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Max),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.63
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,12.87
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90875
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95447
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95837
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98428
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99322
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97986
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L3 Current (Min),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L3 Current (Max),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L2 Current (Min),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L2 Current (Max),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,108.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L1 Current (Min),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L1 Current (Max),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91272
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99075
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91156
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97894
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95639
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.63
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98755
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84015
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82788
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Min),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Min),A,119.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Max),A,120.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,119.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Min),A,200.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Max),A,200.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,200.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Min),A,139.75
