Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Max),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,140.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,9.37
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.31
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91659
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95254
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9509
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99551
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9855
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97427
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L3 Current (Min),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L3 Current (Max),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L2 Current (Min),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L2 Current (Max),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L1 Current (Min),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L1 Current (Max),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99619
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87146
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94113
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96698
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92792
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97006
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.87
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99149
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7962600000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8423700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Min),A,184.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Max),A,191.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,189.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Min),A,138.25
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Max),A,143.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,140.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Min),A,129.75
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Max),A,130.5
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 13:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,11.19
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91247
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9541
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94806
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97458
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99292
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98621
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L3 Current (Min),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L3 Current (Max),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L2 Current (Min),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L2 Current (Max),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L1 Current (Min),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L1 Current (Max),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98199
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89685
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95563
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93375
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93014
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99493
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.31
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97269
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81671
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90546
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Min),V,249.11
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Max),V,249.27
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Min),V,249.17
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Max),V,249.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Min),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Max),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Min),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Max),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Min),A,157.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Max),A,159.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,158.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Min),A,208.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Max),A,210.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,208.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.06
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.37
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92544
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99554
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93448
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98337
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98227
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96561
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L3 Current (Min),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L3 Current (Max),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L2 Current (Min),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L2 Current (Max),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L1 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L1 Current (Max),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97305
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94116
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94369
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96155
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93863
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97168
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99261
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97293
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91516
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Min),V,249.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Max),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Min),V,249.73
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Max),V,249.8
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Min),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Max),V,249.05
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Min),A,123.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Max),A,124.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,124.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Min),A,146.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Max),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,146.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Min),A,124.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Max),A,124.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,124.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.31
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.69
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91055
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99713
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.77612
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98996
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97842
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95328
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,12.0
