Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L3 Current (Min),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L3 Current (Max),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L2 Current (Min),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L2 Current (Max),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L1 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L1 Current (Max),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99454
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98135
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99783
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98761
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98831
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98398
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.19
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97748
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83191
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93655
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Min),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Max),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Min),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Max),V,249.03
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Min),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Max),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Min),A,183.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Max),A,184.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,184.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Min),A,186.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Max),A,187.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,187.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Min),A,154.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Max),A,155.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,154.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.31
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8882700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94058
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.79242
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.56
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99124
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95193
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98853
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L3 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L3 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L2 Current (Min),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L2 Current (Max),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L1 Current (Min),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L1 Current (Max),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,15.69
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99203
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94421
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8976700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98288
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98798
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96262
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,37.06
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96982
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80514
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90036
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Min),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Max),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Min),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Max),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Min),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Max),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Min),A,143.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Max),A,148.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,145.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Min),A,137.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Max),A,138.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,137.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Min),A,142.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Max),A,144.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,143.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,23.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.06
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8699899999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93433
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8951399999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99469
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94153
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99084
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L3 Current (Min),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L3 Current (Max),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L2 Current (Min),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L2 Current (Max),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L1 Current (Min),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L1 Current (Max),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96304
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96497
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90765
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94461
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94647
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.56
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96933
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79998
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8484200000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Min),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Max),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Min),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Max),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Min),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Max),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Min),A,145.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Max),A,146.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,145.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Min),A,128.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Max),A,128.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,128.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Min),A,134.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Max),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,134.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.94
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.87
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.56
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96945
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96072
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98837
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L3 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L3 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L1 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.94
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99277
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99017
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97812
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L3 Current (Min),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L3 Current (Max),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L2 Current (Min),A,89.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L2 Current (Max),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L1 Current (Min),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L1 Current (Max),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98666
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98471
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94528
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
