Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95163
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90945
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99408
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.31
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98001
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81729
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76867
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,153.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,154.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,153.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,146.5
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,147.38
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,167.75
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,167.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,167.88
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.63
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97229
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96594
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9227
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L3 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L3 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9761
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97613
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98679
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L3 Current (Min),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L3 Current (Max),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L2 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L2 Current (Max),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L1 Current (Min),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L1 Current (Max),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93121
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97986
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97177
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99036
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92685
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99396
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,95.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.87
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98322
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.823
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7864
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,248.42
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,139.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,139.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,139.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,108.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,109.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,109.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,186.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,186.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,186.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.06
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.44
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.44
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97864
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.6291399999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98611
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L3 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L3 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99387
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9808
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97742
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L3 Current (Min),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L3 Current (Max),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L2 Current (Min),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L2 Current (Max),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L1 Current (Min),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L1 Current (Max),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96612
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9892
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99814
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99783
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8871399999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98614
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95819
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96222
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84005
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,248.55
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,188.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,188.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,188.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,130.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,129.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,182.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,207.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,189.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.43
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.94
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,15.69
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97479
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8920899999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94003
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99258
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98025
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98264
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L3 Current (Min),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L3 Current (Max),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L2 Current (Min),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L2 Current (Max),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L1 Current (Min),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L1 Current (Max),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93173
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9823
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99686
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99319
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97943
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98102
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.94
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97723
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95462
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8331299999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
