Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,172.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,173.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,173.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,156.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,163.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,160.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,168.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,169.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,169.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.19
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,9.13
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.31
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9783
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9508
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95642
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99011
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98175
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98862
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L3 Current (Min),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L3 Current (Max),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L2 Current (Min),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L2 Current (Max),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L1 Current (Min),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L1 Current (Max),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95444
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94192
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9975
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99237
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90445
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98355
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.94
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9646
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88821
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,151.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,153.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,207.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,208.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,207.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.94
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,9.13
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99051
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94412
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9881
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L3 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99106
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9758
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99072
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L3 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L3 Current (Max),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L2 Current (Min),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L2 Current (Max),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L1 Current (Min),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L1 Current (Max),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95328
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97925
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9274
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91296
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96262
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.63
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95663
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96606
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8717
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,117.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,118.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,147.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,150.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,175.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,176.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,176.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.44
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.13
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.63
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96283
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9621
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93646
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99344
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9592
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98083
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L3 Current (Min),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L3 Current (Max),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L2 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L2 Current (Max),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L1 Current (Min),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L1 Current (Max),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.44
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91086
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96466
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87134
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93979
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89026
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95828
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.87
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99481
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80777
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8816200000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,141.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,142.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,142.38
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,114.75
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,115.5
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,115.12
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,134.88
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,135.25
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,135.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,45.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.69512
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96081
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.905
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,N Current (Min),A,0.0
