Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L3 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99774
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96493
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98727
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L3 Current (Min),A,107.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L3 Current (Max),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L2 Current (Min),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L2 Current (Max),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L1 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L1 Current (Max),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9595
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90286
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87198
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90759
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92056
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96649
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.63
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84945
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96048
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86255
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,154.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,155.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,122.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,122.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,145.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,146.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,145.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,9.69
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91159
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96283
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.90597
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L3 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L3 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99744
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97589
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99045
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L3 Current (Min),A,106.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L3 Current (Max),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,107.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L2 Current (Min),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L2 Current (Max),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L1 Current (Min),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L1 Current (Max),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97983
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8990799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95233
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98596
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94339
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97705
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97662
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8756700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8851899999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,195.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,196.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,196.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,124.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,129.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,127.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,147.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,145.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,26.19
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,14.69
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8387100000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95331
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9386
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99722
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96689
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97147
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L3 Current (Min),A,111.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L3 Current (Max),A,111.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,111.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L2 Current (Min),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L2 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L1 Current (Min),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L1 Current (Max),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.13
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93896
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91498
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96445
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97443
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90445
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9762
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93341
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89584
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84524
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,248.83
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,175.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,175.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,175.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,117.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,123.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,120.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,25.31
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8440799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95621
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95819
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99612
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99207
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98538
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L3 Current (Min),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L3 Current (Max),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L2 Current (Min),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L2 Current (Max),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L1 Current (Min),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L1 Current (Max),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
