Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96304
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94751
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92279
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99701
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94208
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93439
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,49.06
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90289
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65466
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8739600000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,187.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,188.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,188.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,157.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,156.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,134.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,134.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.37
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,23.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.89743
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.83972
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.89151
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L1 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.69
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99808
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98782
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96558
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L3 Current (Min),A,119.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L3 Current (Max),A,119.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,119.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L2 Current (Min),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L2 Current (Max),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L1 Current (Min),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L1 Current (Max),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99579
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95029
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99139
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99121
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94577
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93487
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.69
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96857
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95642
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7623300000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,59.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,239.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,240.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,239.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,140.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,142.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,140.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,110.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,111.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,26.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.82
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,11.13
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.84836
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.85721
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97684
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L1 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99518
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99326
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96448
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L3 Current (Min),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L3 Current (Max),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L2 Current (Min),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L2 Current (Max),A,109.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L1 Current (Min),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L1 Current (Max),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96851
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91592
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94604
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97955
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96655
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8854700000000001
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91302
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93625
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8495799999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,147.88
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,149.25
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,148.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,190.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,191.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,190.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,109.75
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,109.62
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.44
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.69
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8587
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.78817
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7773399999999999
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99048
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92822
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97006
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L3 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L3 Current (Max),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L2 Current (Min),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L2 Current (Max),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L1 Current (Min),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L1 Current (Max),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.44
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97729
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97577
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97873
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97879
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97513
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90796
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
